Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252881,Cropmead,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.52
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.6
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252881,Cropmead,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252881,Cropmead,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252881,Cropmead,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.66
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.65
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.79
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.59
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.29
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.64
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,35.8
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252881,Cropmead,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.0
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.84
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.82
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
252881,Cropmead,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.31
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252881,Cropmead,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.72
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.22
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
252881,Cropmead,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.58
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.54
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.61
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.55
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.57
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
