Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.63
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.9
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.62
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.52
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.12
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.13
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.4
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.01
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.63
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.34
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.59
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.75
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.56
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.2
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.13
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252881,Cropmead,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.31
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.28
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.6
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.86
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.59
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.73
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.55
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.92
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.64
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.66
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.57
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.99
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252881,Cropmead,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.48
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.41
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
252881,Cropmead,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.11
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.4
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.28
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.18
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.42
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
252881,Cropmead,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.33
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.92
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.0
