Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.4
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.59
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.7
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.91
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.98
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.47
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.81
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.97
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.82
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.71
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252881,Cropmead,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.17
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.97
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.61
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.36
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.3
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252881,Cropmead,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.42
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.55
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.13
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.59
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.97
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
252881,Cropmead,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.61
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.07
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.42
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.32
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.24
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.74
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.47
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.55
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
252881,Cropmead,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.0
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.01
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.89
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
252881,Cropmead,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.28
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.89
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.55
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.68
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
252881,Cropmead,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.35
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.65
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.5
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
252881,Cropmead,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252881,Cropmead,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.7
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.85
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252881,Cropmead,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.36
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.4
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252881,Cropmead,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.87
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.15
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.15
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
252881,Cropmead,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.76
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.09
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.31
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.1
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.99
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.61
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.41
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.59
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
252881,Cropmead,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.78
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.58
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.69
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.67
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.79
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
