Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252881,Cropmead,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.67
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.45
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
252881,Cropmead,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.82
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.31
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.5
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.35
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.66
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
252881,Cropmead,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.47
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,67.18
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
252881,Cropmead,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.56
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.87
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.61
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252881,Cropmead,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252881,Cropmead,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.02
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.66
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.22
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
252881,Cropmead,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.79
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.51
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.05
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.93
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
252881,Cropmead,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252881,Cropmead,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.6
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.07
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.43
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
252881,Cropmead,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.9
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.22
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.41
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
252881,Cropmead,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252881,Cropmead,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.12
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
252881,Cropmead,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.07
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.8
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.0
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.99
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.46
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.38
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.38
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
252881,Cropmead,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252881,Cropmead,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.2
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.3
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.59
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
252881,Cropmead,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.24
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.25
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.6
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.47
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
252881,Cropmead,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252881,Cropmead,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,39.4
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.15
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.11
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.47
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.94
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
252881,Cropmead,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.92
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.47
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.22
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.66
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252881,Cropmead,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252881,Cropmead,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.86
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.12
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.08
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.03
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
252881,Cropmead,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.16
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.82
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.75
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.72
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.47
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.4
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
252881,Cropmead,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252881,Cropmead,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.45
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.54
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.47
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.03
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
252881,Cropmead,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.57
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.58
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.92
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.25
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.86
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
252881,Cropmead,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252881,Cropmead,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.66
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.85
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.05
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.93
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
252881,Cropmead,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.99
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.3
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.18
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.8
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.53
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
252881,Cropmead,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
252881,Cropmead,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,38.9
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.27
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.42
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.6
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.84
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
252881,Cropmead,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.91
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.82
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.35
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.8
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.5
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.41
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.24
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252881,Cropmead,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.19
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.15
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.63
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.72
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
252881,Cropmead,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.76
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.55
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.4
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.08
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.18
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
