Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.78
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.23
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.92
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.4
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.04
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
252881,Cropmead,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.05
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.84
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.31
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.4
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.75
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.86
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
252881,Cropmead,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252881,Cropmead,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,38.5
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.69
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.23
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.27
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.31
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
252881,Cropmead,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.08
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.81
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.55
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.28
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252881,Cropmead,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
252881,Cropmead,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,38.3
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.65
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.27
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.38
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.67
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
252881,Cropmead,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.27
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.99
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.91
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.49
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.36
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.28
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
252881,Cropmead,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252881,Cropmead,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.79
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.34
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.37
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.82
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
252881,Cropmead,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.49
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.72
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.98
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.95
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.36
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.4
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
252881,Cropmead,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
252881,Cropmead,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.73
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.64
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.21
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.61
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
252881,Cropmead,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.89
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.61
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.85
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.44
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-26.41
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.52
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.19
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.7
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
252881,Cropmead,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252881,Cropmead,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,38.0
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.17
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.59
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.1
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,81.38
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
252881,Cropmead,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.17
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.32
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.03
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.11
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.86
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.12
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252881,Cropmead,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252881,Cropmead,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,37.8
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.2
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.11
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.1
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.2
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
252881,Cropmead,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.52
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.59
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.46
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.97
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.81
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.08
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
252881,Cropmead,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252881,Cropmead,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.78
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.71
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.25
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.68
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
252881,Cropmead,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.14
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.95
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.74
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.33
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-29.58
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.47
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.27
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.22
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-20.06
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.1
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.5
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
252881,Cropmead,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
252881,Cropmead,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.26
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.25
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.51
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.64
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
252881,Cropmead,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.97
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.7
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.58
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.7
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.24
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.72
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.55
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.81
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.1
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
252881,Cropmead,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
252881,Cropmead,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,37.4
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.74
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.62
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.8
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
252881,Cropmead,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.63
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.8
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.59
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-19.27
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.2
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.62
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.67
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.1
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.19
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
252881,Cropmead,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.46
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.91
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.3
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-28.79
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.34
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.75
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.0
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252881,Cropmead,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,37.0
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.19
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.38
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.85
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.48
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
252881,Cropmead,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.75
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.9
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.05
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.16
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252881,Cropmead,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.4
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.48
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.35
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.2
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
252881,Cropmead,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.9
