Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.74
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.76
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.24
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.84
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252881,Cropmead,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.15
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.88
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.61
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,86.02
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
252881,Cropmead,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.45
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.31
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.1
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.03
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.93
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.4
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252881,Cropmead,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.24
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.78
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.07
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.04
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
252881,Cropmead,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.33
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.55
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.65
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.46
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252881,Cropmead,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.64
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.88
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.37
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.72
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
252881,Cropmead,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.58
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.16
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.91
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.87
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
252881,Cropmead,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.99
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.71
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.34
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.43
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
252881,Cropmead,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.39
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.91
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.85
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
252881,Cropmead,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.65
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.75
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.15
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.8
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
252881,Cropmead,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.59
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.18
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.61
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.34
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.07
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.14
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
252881,Cropmead,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.87
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.67
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,91.4
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
252881,Cropmead,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.83
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.52
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.88
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.16
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,35.5
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.96
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.09
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.83
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.41
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
252881,Cropmead,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.76
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.38
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,35.3
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.05
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.95
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.65
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.56
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
252881,Cropmead,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.61
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.25
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.84
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.62
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.36
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.43
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
252881,Cropmead,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.01
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.8
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.18
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.51
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.56
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.01
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.49
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
252881,Cropmead,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.4
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.09
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.84
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.58
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
252881,Cropmead,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.05
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.79
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.87
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.64
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.3
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.84
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.95
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.57
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.98
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
252881,Cropmead,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.31
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.66
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.03
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.01
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.54
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.94
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
