Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.65
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,34.2
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.74
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.51
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.41
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.75
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
252881,Cropmead,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.76
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.19
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.01
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.32
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.95
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.61
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.13
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.74
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.79
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
252881,Cropmead,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.0
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.17
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.42
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.84
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.08
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.3
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.53
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.73
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.64
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
252881,Cropmead,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.5
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.06
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.68
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.17
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.63
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.6
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.23
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,99.82
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
252881,Cropmead,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.93
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.56
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.59
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.4
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.35
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252881,Cropmead,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.92
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.48
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.44
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.65
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
252881,Cropmead,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.7
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.19
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.1
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.05
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.31
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.43
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.28
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.37
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.33
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
252881,Cropmead,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.55
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.36
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.31
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.98
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.35
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.88
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.42
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.28
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,90.04
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
252881,Cropmead,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.31
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.71
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.07
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.1
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.97
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.45
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.15
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.44
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.72
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.28
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
252881,Cropmead,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.49
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.04
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.47
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.3
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.63
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.14
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.46
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.45
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.59
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
252881,Cropmead,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.13
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.87
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.85
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.0
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.5
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.74
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.68
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.44
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.8
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.31
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.81
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.11
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.23
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
252881,Cropmead,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.72
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.81
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.75
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.8
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.67
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.0
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.8
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.63
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.35
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.87
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.77
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
252881,Cropmead,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.57
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.21
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.79
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.47
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.44
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.86
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.3
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.81
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.86
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.89
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
252881,Cropmead,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.14
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.3
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.48
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.97
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.63
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.63
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.97
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.71
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.97
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
