Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.96
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.54
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.36
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,85.91
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252881,Cropmead,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.14
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.43
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.0
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.17
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.45
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.5
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.11
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.19
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.47
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,87.27
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.17
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.5
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.12
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.21
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.42
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.24
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.3
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
252881,Cropmead,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.41
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.77
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.36
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.12
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
252881,Cropmead,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.56
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.28
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.32
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
252881,Cropmead,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.97
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.7
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.1
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.7
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
252881,Cropmead,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.24
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.65
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.37
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.55
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.4
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.89
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.25
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
252881,Cropmead,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.67
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.22
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.97
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.44
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.33
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.71
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.15
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
252881,Cropmead,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.68
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.75
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.01
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
252881,Cropmead,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.67
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.08
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.51
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.19
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
252881,Cropmead,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.41
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.88
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.52
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
252881,Cropmead,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.22
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
252881,Cropmead,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.06
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.56
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.89
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.61
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
252881,Cropmead,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.41
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.48
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.31
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.31
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.43
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.73
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.97
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.86
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.45
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
