Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252881,Cropmead,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.5
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.85
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.8
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.79
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252881,Cropmead,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.23
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.03
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.91
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.48
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.44
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.29
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252881,Cropmead,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.72
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.52
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.34
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
252881,Cropmead,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.58
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.77
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.67
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.02
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.1
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.09
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.48
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.7
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.59
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.89
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.43
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.01
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.08
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.54
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.91
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
