Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.81
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.67
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.02
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.75
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.65
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.02
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.15
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.66
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.67
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.42
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.62
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252881,Cropmead,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.65
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252881,Cropmead,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
252881,Cropmead,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.23
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.47
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252881,Cropmead,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.38
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.09
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.7
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.65
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.8
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.4
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
