Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.9
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.13
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.88
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.43
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.66
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.45
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.21
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.81
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.48
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.49
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.16
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.86
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.04
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.57
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.08
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.64
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.67
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.65
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.8
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.78
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.71
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.85
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
