Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.87
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.71
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,34.6
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.64
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.25
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,34.8
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.94
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,35.0
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.16
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,35.2
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.59
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.04
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.21
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.92
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.15
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252881,Cropmead,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.63
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.03
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.2
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.6
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.15
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252881,Cropmead,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,35.6
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.29
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252881,Cropmead,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.03
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.03
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.55
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.08
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.62
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.8
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.41
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.61
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252881,Cropmead,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.54
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,36.4
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252881,Cropmead,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.08
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,36.6
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.89
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252881,Cropmead,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,36.8
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.11
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
252881,Cropmead,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.1
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.24
