Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.36
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.45
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.54
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.62
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.25
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
252881,Cropmead,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.51
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.28
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.39
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252881,Cropmead,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.19
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.8
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
252881,Cropmead,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.15
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.2
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.29
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.62
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.98
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.54
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.14
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.11
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,38.6
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.59
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252881,Cropmead,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.95
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252881,Cropmead,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,38.8
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.61
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
252881,Cropmead,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.18
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.48
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252881,Cropmead,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,39.1
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.89
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
252881,Cropmead,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.06
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.9
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.14
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252881,Cropmead,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,39.2
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.46
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.11
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.89
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252881,Cropmead,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.97
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.76
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252881,Cropmead,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.05
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.35
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.95
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
252881,Cropmead,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.92
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.79
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
