Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,39.5
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.41
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.21
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.94
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.66
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.17
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.13
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,39.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.53
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,39.9
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.16
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.49
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252881,Cropmead,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.03
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.73
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.57
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
252881,Cropmead,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.89
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,40.1
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.47
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
252881,Cropmead,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.72
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.77
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.3
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.13
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.97
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
252881,Cropmead,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.17
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252881,Cropmead,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252881,Cropmead,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.72
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.66
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.32
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252881,Cropmead,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252881,Cropmead,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.21
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.66
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.41
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
252881,Cropmead,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.2
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.76
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
252881,Cropmead,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.98
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.92
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.76
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.83
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.4
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
252881,Cropmead,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252881,Cropmead,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.35
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.94
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.68
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252881,Cropmead,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.21
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.62
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
