Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252881,Cropmead,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.51
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.15
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.45
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,40.8
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.41
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.63
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
252881,Cropmead,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.82
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.19
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.84
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.45
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
252881,Cropmead,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.1
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.68
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252881,Cropmead,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.05
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.33
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
252881,Cropmead,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.74
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.34
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.47
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.74
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.76
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
252881,Cropmead,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.88
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.73
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-17.17
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.86
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.28
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252881,Cropmead,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252881,Cropmead,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,40.8
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.49
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.56
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.68
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
252881,Cropmead,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.4
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-21.14
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.57
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252881,Cropmead,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.63
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.09
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.93
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.13
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
252881,Cropmead,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.2
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.5
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.43
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.83
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.02
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252881,Cropmead,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252881,Cropmead,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.09
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.44
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.52
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252881,Cropmead,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.29
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.77
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.54
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.99
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.77
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.12
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252881,Cropmead,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252881,Cropmead,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,41.0
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.14
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.37
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
252881,Cropmead,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.27
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.59
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.23
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.18
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252881,Cropmead,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,40.9
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.69
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.87
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.4
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
252881,Cropmead,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.54
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.08
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.38
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.44
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
252881,Cropmead,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,40.8
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.47
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.14
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.24
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
252881,Cropmead,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.92
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.23
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-20.64
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.43
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
252881,Cropmead,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252881,Cropmead,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,40.7
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.78
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.59
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.08
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
252881,Cropmead,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.07
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.39
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.8
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
252881,Cropmead,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
252881,Cropmead,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,40.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.55
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.29
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.52
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.47
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
252881,Cropmead,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.34
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.34
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
