Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.17
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.91
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
252881,Cropmead,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
252881,Cropmead,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,40.5
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.89
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.51
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.22
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
252881,Cropmead,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.28
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.15
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-17.52
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.84
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.11
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.82
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252881,Cropmead,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252881,Cropmead,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,40.4
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.44
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.51
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.75
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
252881,Cropmead,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.68
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.89
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.6
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.4
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.6
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.75
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.1
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.92
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
252881,Cropmead,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
252881,Cropmead,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,40.3
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.32
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.62
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.99
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
252881,Cropmead,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.62
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.7
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.23
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.72
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252881,Cropmead,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252881,Cropmead,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,40.2
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.73
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.75
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,86.35
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
252881,Cropmead,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.6
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.6
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.23
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.78
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.5
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-17.76
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.28
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
252881,Cropmead,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
252881,Cropmead,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,40.0
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.45
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.02
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,87.1
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
252881,Cropmead,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.73
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.64
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.42
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.93
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.0
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.68
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.05
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
252881,Cropmead,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,39.8
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.19
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.51
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.5
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.18
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
252881,Cropmead,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.55
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.23
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.16
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.74
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.1
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.1
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-17.76
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.4
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.56
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,39.6
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.22
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.09
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,92.04
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
252881,Cropmead,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.72
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.56
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.36
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.55
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.41
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.9
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.5
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-17.01
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.82
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,39.3
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.6
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.07
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.79
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
252881,Cropmead,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.03
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.85
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.96
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.82
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.4
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.9
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.9
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.48
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.96
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,39.0
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.38
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.38
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.29
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.9
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.4
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
252881,Cropmead,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.78
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.83
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.11
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.4
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.9
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.44
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.79
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.57
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
252881,Cropmead,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.7
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.8
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.85
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.66
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.91
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.6
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
252881,Cropmead,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.84
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.32
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.55
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.62
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.75
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.7
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.9
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.3
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.42
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
252881,Cropmead,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,38.4
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.3
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.93
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.37
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,101.02
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
252881,Cropmead,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.05
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.55
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.85
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.82
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.39
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.1
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.8
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.2
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.0
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.44
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.2
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.48
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.88
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.11
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
252881,Cropmead,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.18
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.91
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.13
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.5
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.7
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.1
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
