Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.1
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.44
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.86
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.89
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
252881,Cropmead,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.63
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.09
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.61
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.3
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.4
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.0
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.49
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.05
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.84
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.6
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,37.9
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.39
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.91
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.22
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
252881,Cropmead,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.3
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.92
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.67
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.86
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.4
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.7
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.48
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,37.7
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.89
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.09
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.36
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
252881,Cropmead,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.14
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.17
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.8
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.67
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
252881,Cropmead,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,37.6
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.31
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.34
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.68
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
252881,Cropmead,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.82
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.31
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.01
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.6
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.8
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.46
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.5
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.73
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,37.5
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.2
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.87
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.66
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
252881,Cropmead,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.16
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.35
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.52
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,37.3
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.26
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.45
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.63
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.8
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
252881,Cropmead,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.74
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.4
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.58
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.24
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.6
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.4
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.0
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.97
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
252881,Cropmead,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,37.2
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.07
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.6
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.36
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
252881,Cropmead,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.05
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.4
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.3
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.3
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.5
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.97
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.24
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,37.1
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.64
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.88
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.62
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
252881,Cropmead,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.31
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.04
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.8
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.11
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.8
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.8
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.21
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.04
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.82
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
252881,Cropmead,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,36.9
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.03
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.07
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.45
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.2
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
252881,Cropmead,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.65
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.47
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.87
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.51
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,36.7
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.5
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.11
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.62
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.22
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
252881,Cropmead,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.13
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.88
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.74
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.02
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.36
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.6
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.7
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.79
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.23
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.5
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.65
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.17
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.84
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.13
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
252881,Cropmead,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.87
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.58
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.36
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.07
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.4
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.0
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.6
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.4
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.02
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.26
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.3
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.71
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.37
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.74
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.48
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.7
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
252881,Cropmead,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.32
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.64
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.05
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.88
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.3
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.9
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.6
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.31
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.3
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
252881,Cropmead,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.1
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.17
