Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.94
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.16
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.15
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
252881,Cropmead,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,20.05
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.3
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.69
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.19
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.46
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.0
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.6
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.39
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.67
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.48
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,35.9
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.56
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.22
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.16
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
252881,Cropmead,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,20.7
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,22.46
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,21.04
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.77
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.66
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.7
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.3
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.0
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.75
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.99
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.02
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,35.7
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.44
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.59
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
252881,Cropmead,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.92
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.6
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.34
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.12
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.63
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.0
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.5
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.8
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.41
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.69
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,35.4
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.14
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.41
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.25
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
252881,Cropmead,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.4
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.0
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.05
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.67
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.6
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.3
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.1
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.31
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.16
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
252881,Cropmead,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
252881,Cropmead,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,35.1
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.82
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.73
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.62
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.34
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
252881,Cropmead,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.75
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.62
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.22
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.63
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.2
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.8
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.12
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.24
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,34.9
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.07
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.08
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.55
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
252881,Cropmead,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.52
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.79
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.92
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.07
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.7
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,34.7
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.16
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.95
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.97
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.04
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
252881,Cropmead,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.5
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.33
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.0
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.13
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.2
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.3
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.1
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.53
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
252881,Cropmead,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,34.5
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.99
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.7
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.89
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.0
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
252881,Cropmead,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.34
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.47
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.64
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.0
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.7
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.8
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.43
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.22
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,34.3
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.09
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.24
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.45
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.53
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
252881,Cropmead,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.28
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.85
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.44
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.0
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.0
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.1
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.95
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.7
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.51
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.96
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.88
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.92
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.67
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.7
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
252881,Cropmead,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.94
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.5
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.51
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.0
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.8
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.16
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.59
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.26
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,89.15
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
252881,Cropmead,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.71
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.71
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.26
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.9
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.7
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.67
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.24
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.27
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,85.48
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
252881,Cropmead,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.6
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.35
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.93
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.5
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.6
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.4
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.32
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.56
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.87
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.12
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.79
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,92.37
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
252881,Cropmead,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.3
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.99
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.43
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
