Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.65
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.2
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.7
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.9
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.21
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.57
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.77
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.03
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.98
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
252881,Cropmead,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.57
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.45
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.42
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.1
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.7
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.48
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.81
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.84
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.0
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.12
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
252881,Cropmead,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.78
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.03
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.36
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.95
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-18.41
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.14
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
252881,Cropmead,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.62
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.28
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.58
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.42
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.2
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
252881,Cropmead,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.69
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.6
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.5
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.82
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.98
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.67
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.84
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.89
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,101.65
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
252881,Cropmead,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.37
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.2
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.17
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.1
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-16.44
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.07
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-15.76
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.63
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.64
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.91
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.19
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.33
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,96.36
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
252881,Cropmead,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.94
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.65
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.0
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.44
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.53
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.52
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.6
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.53
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.64
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.93
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.37
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
252881,Cropmead,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.1
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.66
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.44
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.69
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-22.62
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.96
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.5
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.85
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.16
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.27
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,95.69
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
252881,Cropmead,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.37
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.09
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.61
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.9
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.8
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-19.0
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.83
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-16.49
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.22
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.02
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.6
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.8
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.59
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
252881,Cropmead,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.9
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-21.39
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-17.03
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.59
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
252881,Cropmead,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.54
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.46
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.48
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.29
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.16
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.93
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
252881,Cropmead,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.64
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.35
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.27
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.22
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.0
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-22.04
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.1
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.21
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.28
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.31
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.22
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.56
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
252881,Cropmead,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.61
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.78
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.99
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.3
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-23.88
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.0
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.38
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-20.23
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.17
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.94
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.23
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.7
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
252881,Cropmead,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.38
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.09
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.3
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-21.94
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.42
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.68
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
252881,Cropmead,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.57
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.8
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.03
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.57
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
252881,Cropmead,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.42
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.88
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-22.87
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-19.45
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
