Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.32
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.29
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.75
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.1
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
252881,Cropmead,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-21.76
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.41
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-18.74
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
252881,Cropmead,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.46
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.32
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.03
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,91.19
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
252881,Cropmead,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.91
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.7
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.52
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.83
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.85
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,85.59
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
252881,Cropmead,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.32
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.18
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.96
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252881,Cropmead,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.5
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.4
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.16
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.73
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
252881,Cropmead,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.3
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.57
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252881,Cropmead,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.29
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.31
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
252881,Cropmead,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.4
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.42
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.24
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.92
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
252881,Cropmead,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.35
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.51
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252881,Cropmead,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.85
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.64
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.55
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252881,Cropmead,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.18
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.42
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-10.35
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.89
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252881,Cropmead,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.72
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.31
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.91
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.3
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.92
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.42
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.65
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252881,Cropmead,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.53
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.85
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.89
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.06
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.85
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.31
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.01
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.15
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.05
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.37
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.5
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252881,Cropmead,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
