Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.21
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.58
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.32
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.22
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.68
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.72
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.18
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.73
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.64
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.74
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252881,Cropmead,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252881,Cropmead,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.71
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.45
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.56
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.33
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252881,Cropmead,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.54
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.57
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.79
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.99
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.89
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.56
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.55
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.9
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.85
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.61
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.54
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.37
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.44
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.47
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.05
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.9
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.94
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.42
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.95
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.82
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.34
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.94
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.62
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.15
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.28
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.68
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.69
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
