Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.37
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.31
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
252881,Cropmead,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.33
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.95
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.93
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.0
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.27
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.86
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.31
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.43
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.94
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.37
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.73
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.78
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.78
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.77
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.3
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.75
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.64
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.6
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-15.16
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-14.16
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.46
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.11
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.85
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.72
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.71
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.3
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.85
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.76
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.5
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.96
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.62
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.72
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.9
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.65
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-13.85
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
