Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.9
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.46
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.48
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
252881,Cropmead,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.48
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-12.63
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.38
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.33
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252881,Cropmead,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.59
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.47
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-14.42
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.38
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
